Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
