Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,51.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
