Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,42.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,65.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,46.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,59.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,67.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,62.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
