Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,45.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,51.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,65.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,113.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,52.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,66.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,52.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,112.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,56.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,110.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,61.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,106.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,52.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,50.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,47.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,44.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
