Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,48.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,59.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,143.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,50.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,46.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,119.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,55.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,118.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,116.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,52.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,52.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,102.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,81.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,146.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,123.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,43.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,63.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,114.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,50.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
