Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,47.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,42.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,43.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,42.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,54.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,40.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,28.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
