Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,5.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,51.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,5.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
