Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,47.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,58.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,67.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,45.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,6.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,64.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,7.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,51.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,50.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
