Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,47.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,45.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,47.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,45.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,73.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,58.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,58.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,6.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
