Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,47.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,46.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,60.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,48.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,64.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,40.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,54.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,47.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
