Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,43.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,49.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,42.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,67.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,55.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,-1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,68.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,52.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,51.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,60.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,43.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,65.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,64.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,115.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,54.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,58.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,73.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,111.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,77.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,115.3
