Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,80.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,76.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,66.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,166.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,61.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,68.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,104.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,47.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,70.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,110.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,-2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
