Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,-2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,-2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
