Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,-1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,47.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
