Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,31.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
