Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,44.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,45.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
