Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,40.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
