Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,47.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,47.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,49.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
