Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,47.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,42.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,50.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,59.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,53.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,43.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,54.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
