Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,68.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,43.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,49.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,55.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,49.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,51.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,44.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,57.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,66.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.9
