Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,50.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,104.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,66.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
