Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,63.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
