Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,47.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,65.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
