Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,49.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,60.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,46.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
