Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,63.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,70.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,57.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,60.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
