Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,70.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,63.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,71.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,38.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,91.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,133.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,43.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,7.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,52.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
