Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,58.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,45.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,6.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,69.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,51.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,66.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,62.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,5.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
