Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,50.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,48.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,51.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,72.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,50.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
