Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,36.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
