Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
