Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
