Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
