Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
