Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,43.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,46.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,42.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,39.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,42.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
