Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,54.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,42.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,65.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,36.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
