Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,61.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,52.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,44.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,40.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,53.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,5.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,41.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,72.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.79
