Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,60.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,45.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,44.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
