Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,53.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,46.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,54.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,59.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,69.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,105.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,46.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
