Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,59.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
