Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
