Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,14.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,45.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
