Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,46.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,58.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,79.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,60.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,47.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,63.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,48.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,57.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
