Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,49.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,52.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,65.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,8.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,47.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,62.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,64.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,48.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,59.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,45.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,81.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,128.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,61.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,51.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
