Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,61.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,56.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,7.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,46.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
