Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
