Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
