Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,12.1
