Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
