Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
