Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,38.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,45.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,47.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,5.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
