Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,46.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,41.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,52.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,39.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,52.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,5.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
