Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,44.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,5.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,53.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,47.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,59.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,55.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,45.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,53.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,47.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,50.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
