Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,61.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,71.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,50.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,45.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,54.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,47.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,72.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,6.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,44.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,73.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,55.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,6.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,44.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,50.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,45.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,6.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,6.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
