Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,66.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,54.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,48.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,113.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,57.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,42.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,47.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,46.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,71.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,121.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,52.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,37.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,7.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,57.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.26
