Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,8.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,40.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
