Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,39.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,9.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,54.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,50.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,9.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,47.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,41.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,43.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,45.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,49.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
