Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,50.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,8.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,8.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,51.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,49.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,8.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,8.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,48.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,7.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
