Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,60.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,73.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,125.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,5.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,66.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,41.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,49.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,51.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,45.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,54.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,43.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,48.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,46.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
