Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,55.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,53.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,66.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,56.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,54.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,45.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,54.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,44.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,56.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,60.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,42.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,45.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,47.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,39.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,46.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
