Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,46.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,47.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,2.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,48.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,44.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,40.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,42.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
