Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,41.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,39.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,48.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
