Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,36.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,2.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
