Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,33.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,31.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,40.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,25.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,42.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,46.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,44.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,30.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,38.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
