Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,3.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,3.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,19.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,7.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,3.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,3.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,3.5
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
911125,CHESTNUT AVE. HOLBEACH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
